Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.31
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.12
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.01
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414349,Algarnick Farm,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
414349,Algarnick Farm,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.3
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
