Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
414349,Algarnick Farm,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.34
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
414349,Algarnick Farm,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.54
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
414349,Algarnick Farm,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.71
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.11
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
414349,Algarnick Farm,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.32
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
414349,Algarnick Farm,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.83
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
414349,Algarnick Farm,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.35
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.31
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
414349,Algarnick Farm,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.26
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.04
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.41
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
414349,Algarnick Farm,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.55
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.02
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
414349,Algarnick Farm,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.15
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.23
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.01
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.18
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
