Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
414349,Algarnick Farm,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.6
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
414349,Algarnick Farm,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.22
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.23
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.13
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
414349,Algarnick Farm,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.52
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
414349,Algarnick Farm,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
414349,Algarnick Farm,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
414349,Algarnick Farm,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
414349,Algarnick Farm,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414349,Algarnick Farm,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414349,Algarnick Farm,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.83
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
