Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414349,Algarnick Farm,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.52
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.66
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
414349,Algarnick Farm,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.12
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.49
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.48
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
414349,Algarnick Farm,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.32
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.64
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414349,Algarnick Farm,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.33
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.69
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
414349,Algarnick Farm,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.43
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.49
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
414349,Algarnick Farm,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.94
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.65
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.52
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
414349,Algarnick Farm,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.53
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.23
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.31
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
414349,Algarnick Farm,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.07
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.65
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.33
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.49
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.38
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.54
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
414349,Algarnick Farm,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.95
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.44
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
414349,Algarnick Farm,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
