Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.03
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.05
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414349,Algarnick Farm,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
414349,Algarnick Farm,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.31
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
414349,Algarnick Farm,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.41
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
414349,Algarnick Farm,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.49
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414349,Algarnick Farm,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.16
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
414349,Algarnick Farm,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.14
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
414349,Algarnick Farm,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.05
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
