Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414349,Algarnick Farm,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.53
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
414349,Algarnick Farm,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.61
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
