Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.81
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.99
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.38
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.01
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.19
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.58
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
