Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.74
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
414349,Algarnick Farm,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.65
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.97
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.57
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.99
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.7
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414349,Algarnick Farm,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.43
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414349,Algarnick Farm,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.66
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414349,Algarnick Farm,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.1
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.21
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.4
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.07
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
