Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.97
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.1
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.0
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.25
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.38
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
414349,Algarnick Farm,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
