Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
