Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
