Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.95
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
