Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
414349,Algarnick Farm,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.56
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.13
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414349,Algarnick Farm,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.11
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.94
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
414349,Algarnick Farm,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.33
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.56
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.37
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
414349,Algarnick Farm,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.67
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
414349,Algarnick Farm,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.38
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
414349,Algarnick Farm,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.89
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.86
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.34
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
