Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
414349,Algarnick Farm,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.74
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.5
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
414349,Algarnick Farm,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.99
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
414349,Algarnick Farm,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.77
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.34
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
414349,Algarnick Farm,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.43
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414349,Algarnick Farm,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.24
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.57
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.53
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.02
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
414349,Algarnick Farm,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.3
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.35
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
414349,Algarnick Farm,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.7
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
414349,Algarnick Farm,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.0
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.34
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.24
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
414349,Algarnick Farm,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.13
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
414349,Algarnick Farm,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.82
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.54
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
