Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
414349,Algarnick Farm,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.92
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
414349,Algarnick Farm,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
414349,Algarnick Farm,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.96
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
414349,Algarnick Farm,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.12
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414349,Algarnick Farm,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.8
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
414349,Algarnick Farm,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.95
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.3
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414349,Algarnick Farm,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.1
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-9.85
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.7
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.27
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414349,Algarnick Farm,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.69
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
414349,Algarnick Farm,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
