Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
