Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.8
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
