Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.19
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.63
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.32
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
414349,Algarnick Farm,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.32
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
