Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414349,Algarnick Farm,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.33
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
414349,Algarnick Farm,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.28
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.68
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.92
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.9
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.54
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414349,Algarnick Farm,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.84
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.19
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
