Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.16
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.82
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
414349,Algarnick Farm,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.26
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.71
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.78
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-06T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
