Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
