Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.64
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.01
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.95
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.96
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
