Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,2.6
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.54
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414349,Algarnick Farm,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.97
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.04
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.21
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.89
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.96
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.42
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
