Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414349,Algarnick Farm,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.57
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
414349,Algarnick Farm,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.77
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.63
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.35
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.65
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414349,Algarnick Farm,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.17
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
414349,Algarnick Farm,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.09
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
414349,Algarnick Farm,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.59
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.29
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
