Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414349,Algarnick Farm,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
414349,Algarnick Farm,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
414349,Algarnick Farm,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.75
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.39
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
414349,Algarnick Farm,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.3
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414349,Algarnick Farm,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
414349,Algarnick Farm,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.31
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
414349,Algarnick Farm,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.86
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.89
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.6
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
414349,Algarnick Farm,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.74
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.78
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.23
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
