Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.81
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.99
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.96
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414349,Algarnick Farm,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.84
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.28
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.13
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.63
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
414349,Algarnick Farm,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.3
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414349,Algarnick Farm,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.46
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.3
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
