Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.42
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414349,Algarnick Farm,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.87
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
414349,Algarnick Farm,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414349,Algarnick Farm,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.65
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
