Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.68
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.85
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.32
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
