Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.13
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
