Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.52
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.64
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.69
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.97
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.9
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.76
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.1
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.28
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
