Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.23
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.43
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.91
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.06
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.92
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
414349,Algarnick Farm,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.0
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-07T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
