Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-07T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
