Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.48
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.83
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.64
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.8
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.71
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414349,Algarnick Farm,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.22
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.38
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.98
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
