Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.54
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.22
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.21
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
414349,Algarnick Farm,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.24
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
414349,Algarnick Farm,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.82
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.15
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.07
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.41
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.04
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
