Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.65
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,2.7
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.18
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.28
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.76
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
414349,Algarnick Farm,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.28
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
414349,Algarnick Farm,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.31
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.31
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.25
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.22
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
414349,Algarnick Farm,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.13
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.28
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
414349,Algarnick Farm,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.42
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.78
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
