Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414349,Algarnick Farm,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.56
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.79
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.06
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
414349,Algarnick Farm,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.94
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.31
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
414349,Algarnick Farm,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.84
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
414349,Algarnick Farm,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
414349,Algarnick Farm,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
414349,Algarnick Farm,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.77
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
414349,Algarnick Farm,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.71
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.65
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.89
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.32
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.8
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414349,Algarnick Farm,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.69
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
