Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
414349,Algarnick Farm,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.61
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.82
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
414349,Algarnick Farm,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.1
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.93
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.02
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414349,Algarnick Farm,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.71
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.93
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.3
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
