Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
