Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
