Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.63
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.05
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.97
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.36
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
