Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.06
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.31
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.29
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.32
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
