Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.28
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.11
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.31
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,24.46
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.51
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.3
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
414349,Algarnick Farm,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.44
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
414349,Algarnick Farm,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
