Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
414349,Algarnick Farm,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.54
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414349,Algarnick Farm,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.33
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414349,Algarnick Farm,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.99
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.1
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.67
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.62
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
