Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.17
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.39
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.08
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.11
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
