Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
