Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414349,Algarnick Farm,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414349,Algarnick Farm,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
414349,Algarnick Farm,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.05
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.47
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
414349,Algarnick Farm,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414349,Algarnick Farm,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414349,Algarnick Farm,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.51
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.16
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
