Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414349,Algarnick Farm,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
414349,Algarnick Farm,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
414349,Algarnick Farm,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.72
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.95
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
414349,Algarnick Farm,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.95
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.59
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
414349,Algarnick Farm,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
414349,Algarnick Farm,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.84
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.65
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
414349,Algarnick Farm,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.61
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.45
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
414349,Algarnick Farm,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
414349,Algarnick Farm,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.81
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.93
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.13
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.13
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,0.0
