Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
414349,Algarnick Farm,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.07
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.9
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
414349,Algarnick Farm,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.75
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.75
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.49
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.63
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
414349,Algarnick Farm,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
414349,Algarnick Farm,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.54
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
414349,Algarnick Farm,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.65
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
414349,Algarnick Farm,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.42
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
414349,Algarnick Farm,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.42
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.12
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.46
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
414349,Algarnick Farm,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.31
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.64
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.38
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.18
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
414349,Algarnick Farm,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.65
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
414349,Algarnick Farm,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
