Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.63
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.54
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
414349,Algarnick Farm,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.43
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.53
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.06
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
414349,Algarnick Farm,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.89
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.45
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.69
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
414349,Algarnick Farm,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.46
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414349,Algarnick Farm,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
414349,Algarnick Farm,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.7
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.65
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
414349,Algarnick Farm,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.87
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
414349,Algarnick Farm,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
414349,Algarnick Farm,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,0.0
