Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.74
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.89
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
414349,Algarnick Farm,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.19
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.9
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
