Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.23
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
