Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
