Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.33
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.16
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
414349,Algarnick Farm,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,2.3
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414349,Algarnick Farm,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.14
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.22
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
414349,Algarnick Farm,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,18.58
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
414349,Algarnick Farm,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
