Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
414349,Algarnick Farm,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.12
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414349,Algarnick Farm,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-19.29
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.11
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
414349,Algarnick Farm,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414349,Algarnick Farm,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,21.01
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.49
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.25
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
