Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
414349,Algarnick Farm,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.48
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
