Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.85
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
