Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.26
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.68
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.52
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.78
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
