Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
414349,Algarnick Farm,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.43
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
414349,Algarnick Farm,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414349,Algarnick Farm,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414349,Algarnick Farm,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414349,Algarnick Farm,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.18
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
414349,Algarnick Farm,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.7
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.78
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
414349,Algarnick Farm,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.71
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
414349,Algarnick Farm,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
