Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.27
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.24
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.72
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.91
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.17
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.67
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
414349,Algarnick Farm,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.82
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.1
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
414349,Algarnick Farm,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.69
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.05
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.95
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.92
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
414349,Algarnick Farm,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.68
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.75
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
414349,Algarnick Farm,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.78
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.56
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.21
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.94
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
414349,Algarnick Farm,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.44
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.52
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
414349,Algarnick Farm,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.18
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.05
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.37
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
414349,Algarnick Farm,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.14
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.55
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.35
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.5
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
414349,Algarnick Farm,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.27
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.03
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.47
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.1
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
