Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.22
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
414349,Algarnick Farm,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.51
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414349,Algarnick Farm,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.75
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414349,Algarnick Farm,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.68
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.06
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.06
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414349,Algarnick Farm,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.55
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414349,Algarnick Farm,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
414349,Algarnick Farm,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414349,Algarnick Farm,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
