Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414349,Algarnick Farm,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.41
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
414349,Algarnick Farm,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414349,Algarnick Farm,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
414349,Algarnick Farm,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
414349,Algarnick Farm,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.19
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
414349,Algarnick Farm,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.38
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.7
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.4
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.33
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
