Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.93
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.31
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.81
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.29
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.82
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.61
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
414349,Algarnick Farm,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
414349,Algarnick Farm,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.11
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.16
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
