Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.69
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
414349,Algarnick Farm,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.92
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.19
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
414349,Algarnick Farm,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.46
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.09
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
414349,Algarnick Farm,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
414349,Algarnick Farm,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-17.4
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.87
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.26
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.3
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
