Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
414349,Algarnick Farm,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.5
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.51
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
414349,Algarnick Farm,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.46
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.81
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.88
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.69
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.63
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.83
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
